Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.76
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,65.9
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.64
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
931134,GRANGE RD COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.86
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.21
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.13
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,66.7
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.66
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.75
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
931134,GRANGE RD COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.23
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.22
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.65
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,62.8
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.15
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.37
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931134,GRANGE RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.4
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.59
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.21
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.33
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.75
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.59
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.85
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.78
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
931134,GRANGE RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.74
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.49
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.11
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,67.9
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.25
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.09
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.1
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
931134,GRANGE RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.61
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.86
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.87
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.27
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.22
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
931134,GRANGE RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.84
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.94
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.88
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,75.4
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.7
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,14.9
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.97
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.74
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
931134,GRANGE RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.13
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,30.9
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
