Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.38
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.95
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.27
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,14.9
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.62
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.96
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.38
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
931134,GRANGE RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.49
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.24
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.05
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,79.6
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.92
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.85
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
931134,GRANGE RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.94
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.88
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.61
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,75.8
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.4
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.08
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.01
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
931134,GRANGE RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.91
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.08
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.25
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.2
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,72.1
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.2
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.73
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.37
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.74
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
931134,GRANGE RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.86
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.83
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.4
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.1
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.8
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.54
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.54
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
931134,GRANGE RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.28
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.75
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.06
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,79.8
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,171.8
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.8
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.88
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.24
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.83
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
931134,GRANGE RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.24
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.52
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.97
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,76.9
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.21
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,78.95
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.72
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
931134,GRANGE RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.85
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.1
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.78
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
