Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.87
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,76.6
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.7
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.77
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.18
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
931134,GRANGE RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.18
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,46.2
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.58
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.87
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,78.4
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.41
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.27
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
931134,GRANGE RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.52
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.02
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.77
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.74
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.53
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.0
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.3
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.33
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.49
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.57
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
931134,GRANGE RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.83
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.24
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.3
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.89
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,75.9
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.4
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.6
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,14.9
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.47
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,98.12
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.82
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.1
931134,GRANGE RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.77
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.35
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.66
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.35
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,77.1
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.0
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.4
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.4
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.83
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,88.76
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.82
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
931134,GRANGE RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.75
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.51
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.35
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.31
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,74.3
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.71
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.23
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.89
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
931134,GRANGE RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.32
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.62
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.49
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,73.7
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.3
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.0
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.49
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,88.35
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.59
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
931134,GRANGE RD COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.03
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.9
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.3
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.76
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,79.8
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,207.9
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.5
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.8
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
