Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.61
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.2
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.22
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.2
931134,GRANGE RD COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.66
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.05
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.84
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.9
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.0
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.1
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.94
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,98.29
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.65
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
931134,GRANGE RD COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.82
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.09
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.47
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,56.98
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,89.5
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.7
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.6
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.2
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.45
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.44
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.35
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
931134,GRANGE RD COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.67
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.42
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.66
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,88.2
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.7
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,171.0
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,239.9
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.07
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,93.52
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.92
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
931134,GRANGE RD COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.16
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.78
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.53
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.8
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.7
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,79.3
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.7
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,215.7
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.63
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.84
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.08
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
931134,GRANGE RD COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.32
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.11
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.51
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.53
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,70.4
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.2
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.3
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.19
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.86
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.7
931134,GRANGE RD COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.51
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.41
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.99
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.36
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,70.7
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,171.3
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.7
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.27
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,103.59
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.64
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
931134,GRANGE RD COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.6
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.76
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.66
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.32
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,69.2
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,201.5
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.2
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
931134,GRANGE RD COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
