Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931134,GRANGE RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.67
931134,GRANGE RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.45
931134,GRANGE RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.26
931134,GRANGE RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
931134,GRANGE RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
931134,GRANGE RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
931134,GRANGE RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.49
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.09
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,88.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.9
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,12.9
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.57
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.58
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.53
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
931134,GRANGE RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.59
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.52
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.89
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,78.3
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.71
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.35
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
931134,GRANGE RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.03
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.9
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.34
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.58
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,76.2
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.0
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.67
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.76
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.56
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
931134,GRANGE RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.07
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.85
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.17
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.58
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.68
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,66.8
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,12.7
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.22
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.35
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
931134,GRANGE RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.09
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.41
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.03
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,80.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.8
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,12.7
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.65
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
931134,GRANGE RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.28
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.82
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.11
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,73.6
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.1
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,12.6
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.87
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.46
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
931134,GRANGE RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.81
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,40.4
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.32
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.69
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,76.0
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,12.5
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.4
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.97
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
931134,GRANGE RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
