Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.89
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.72
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.07
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.1
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,12.5
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,88.59
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.32
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
931134,GRANGE RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.37
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.7
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,12.4
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.54
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
931134,GRANGE RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.58
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,12.4
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.46
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
931134,GRANGE RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.89
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.33
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.04
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.32
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
931134,GRANGE RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.76
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.11
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.15
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
931134,GRANGE RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.23
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.18
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,52.6
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.79
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.16
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.92
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
931134,GRANGE RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.58
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,61.1
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.95
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
931134,GRANGE RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
