Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.21
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.66
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
931134,GRANGE RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,63.6
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
931134,GRANGE RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.46
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,57.4
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.15
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
931134,GRANGE RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.96
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.06
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.53
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.9
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
931134,GRANGE RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.02
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.59
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.04
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,66.8
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,12.2
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.95
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
931134,GRANGE RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.18
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.94
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,50.5
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.91
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,12.2
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.74
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
931134,GRANGE RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.08
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.7
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,58.5
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,12.2
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.37
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
931134,GRANGE RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
