Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,12.2
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.77
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
931134,GRANGE RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.24
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,12.2
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.82
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
931134,GRANGE RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.27
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,44.1
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.66
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.6
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,12.2
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.17
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
931134,GRANGE RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.67
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.02
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,12.1
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.83
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.07
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
931134,GRANGE RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.63
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,41.7
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.9
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.71
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,92.6
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,12.1
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.53
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
931134,GRANGE RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.57
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,52.1
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.68
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,84.1
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,12.1
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.56
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
931134,GRANGE RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.83
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.56
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.35
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,72.3
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,12.1
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.2
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
931134,GRANGE RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,44.6
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.04
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
