Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,12.0
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.57
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
931134,GRANGE RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.08
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.39
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.24
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,68.4
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,12.0
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.51
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
931134,GRANGE RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.35
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.6
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,73.5
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,11.9
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.73
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.94
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
931134,GRANGE RD COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.25
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.68
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.16
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,79.4
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,11.6
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.46
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
931134,GRANGE RD COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.06
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.29
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,87.6
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.2
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,11.4
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.88
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
931134,GRANGE RD COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.52
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.35
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,15.1
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
931134,GRANGE RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.53
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,15.2
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.13
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
931134,GRANGE RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.35
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
