Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,15.2
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
931134,GRANGE RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.06
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.07
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.99
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,15.3
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.27
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
931134,GRANGE RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.27
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.09
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.3
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,15.3
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.32
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
931134,GRANGE RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.82
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.88
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.78
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.2
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,15.4
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.58
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.63
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
931134,GRANGE RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.35
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.12
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.97
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,60.7
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.7
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,15.4
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
931134,GRANGE RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.89
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.94
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.2
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.5
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,59.7
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,15.5
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.96
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.45
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.98
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
931134,GRANGE RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.23
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,70.9
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.4
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,15.5
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.07
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
931134,GRANGE RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.73
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.75
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,86.6
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.7
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,15.5
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
