Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.44
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
931134,GRANGE RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.52
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.81
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,81.6
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.8
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,15.6
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.48
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.96
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
931134,GRANGE RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.33
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.19
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.04
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.6
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,83.7
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,15.6
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.23
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.9
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.61
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
931134,GRANGE RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.27
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.35
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,88.0
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.2
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,15.6
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.24
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
931134,GRANGE RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.31
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.6
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.31
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,91.5
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.5
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.7
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.74
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
931134,GRANGE RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.99
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.58
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.56
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.78
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,84.2
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.7
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.88
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.32
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
931134,GRANGE RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.59
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.55
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.36
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,79.7
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,15.7
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.16
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
931134,GRANGE RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.29
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.08
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.9
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,91.7
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.3
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,15.7
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,85.11
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.14
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
