Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
931134,GRANGE RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.11
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.24
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.98
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.81
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,91.1
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,190.6
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.7
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,15.7
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.94
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,87.61
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.27
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
931134,GRANGE RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.95
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.43
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,57.2
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.1
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.98
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.42
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.57
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,78.2
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.9
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,15.6
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.7
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,91.42
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.59
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
931134,GRANGE RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.41
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,47.4
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.39
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.85
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,85.6
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,15.6
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.68
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.78
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.68
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
931134,GRANGE RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.54
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.66
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.85
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,46.1
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.16
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.4
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.96
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,86.2
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.8
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.2
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,15.6
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.59
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.57
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.63
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
931134,GRANGE RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.44
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.47
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.07
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,83.7
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.3
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.8
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,15.5
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.08
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.01
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.61
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
931134,GRANGE RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.88
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,46.9
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.24
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.47
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.1
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.97
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,87.8
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,209.3
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.2
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,15.5
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.08
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,99.17
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.94
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
931134,GRANGE RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.18
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.11
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.24
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.11
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,81.2
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,175.6
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.9
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,15.4
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.54
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.62
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
931134,GRANGE RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.91
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
