Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.12
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,78.0
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.4
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.4
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.1
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.05
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.64
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
931134,GRANGE RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.08
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,57.3
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.22
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.99
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.09
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,75.8
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,186.7
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.2
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.3
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.91
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,105.78
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.37
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
931134,GRANGE RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.29
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,46.0
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.31
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,48.45
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.46
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,79.1
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,205.1
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,15.2
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.09
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,109.69
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.28
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
931134,GRANGE RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.62
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.67
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.19
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.43
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.9
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.85
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.31
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.95
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,74.8
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.9
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.5
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.7
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,15.1
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.43
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.29
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.24
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
931134,GRANGE RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.71
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,40.3
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.81
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.9
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.65
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,79.8
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.4
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.52
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.79
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.93
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
931134,GRANGE RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.7
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,50.9
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.14
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.8
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.79
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,75.0
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.9
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.2
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,14.9
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.78
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,99.89
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.57
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
931134,GRANGE RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.12
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.38
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,88.0
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.8
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.77
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.69
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.26
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
931134,GRANGE RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
