Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.61
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,67.8
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.17
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.67
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,79.7
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.7
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.17
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.28
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.06
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.7
931134,GRANGE RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.05
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.13
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.65
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.12
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,77.9
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.3
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.2
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.76
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,112.39
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.33
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.9
931134,GRANGE RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.84
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.38
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.49
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.38
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.49
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.72
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,81.3
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,179.7
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,211.8
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.1
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.6
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.41
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
931134,GRANGE RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.45
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.77
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.3
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.12
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.11
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.08
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,99.0
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,191.6
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,217.1
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.02
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.46
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.02
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.6
931134,GRANGE RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.39
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.03
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,51.7
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.3
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.45
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.32
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.91
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,88.9
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,200.3
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.13
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,113.18
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.11
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,477.7
931134,GRANGE RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.86
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.19
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.16
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.56
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,85.0
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,187.1
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.7
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.05
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.28
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.25
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
931134,GRANGE RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.42
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.5
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.59
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.87
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.28
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.14
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,76.6
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.6
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.3
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.68
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,97.38
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.79
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
931134,GRANGE RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.76
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.08
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
