Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.84
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.08
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,74.6
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.8
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.01
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.25
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
931134,GRANGE RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.81
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.6
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.41
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.58
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.62
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,67.8
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.5
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.2
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.79
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.42
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.04
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
931134,GRANGE RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.01
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,48.1
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.8
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.38
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.11
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,63.1
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.1
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.52
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,95.93
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.35
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
931134,GRANGE RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.87
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.92
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.9
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,13.8
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.68
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.25
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
931134,GRANGE RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.86
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.28
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.43
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,13.7
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.39
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.3
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.9
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
931134,GRANGE RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.42
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.81
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,39.9
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.14
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.83
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,77.6
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.1
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.18
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,13.7
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.34
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.43
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.8
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
931134,GRANGE RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.87
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.4
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.5
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.98
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,63.9
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,13.6
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.81
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.67
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.96
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
931134,GRANGE RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.69
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,50.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.39
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.66
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
