Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,13.5
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.14
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.94
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.99
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
931134,GRANGE RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.81
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.14
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,54.2
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.9
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.28
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,13.5
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.32
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.46
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.28
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
931134,GRANGE RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.59
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.03
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,76.1
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,13.4
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.99
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.98
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
931134,GRANGE RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.96
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,49.3
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.09
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,77.5
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.6
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,13.4
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.27
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.32
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
931134,GRANGE RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.64
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,56.5
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.71
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,70.6
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,13.4
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.54
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.08
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
931134,GRANGE RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.42
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.92
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.9
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,13.3
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.82
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
931134,GRANGE RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.39
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.24
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.63
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,83.4
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.1
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,13.3
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.91
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.67
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
931134,GRANGE RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.04
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.47
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.79
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.36
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,66.9
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.3
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
