Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,13.3
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.68
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.76
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
931134,GRANGE RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.86
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,13.3
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.56
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.17
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
931134,GRANGE RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.11
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.56
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.67
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.88
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,13.2
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.65
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.6
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
931134,GRANGE RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.79
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.3
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.9
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,13.2
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.73
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.21
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
931134,GRANGE RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.57
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.15
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.85
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,13.2
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.59
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.92
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
931134,GRANGE RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.6
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.82
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.58
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.13
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.7
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,13.2
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.3
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.89
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
931134,GRANGE RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.54
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.91
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.88
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.89
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,64.0
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,13.2
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.93
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.55
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
931134,GRANGE RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.5
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.77
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,67.2
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
