Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.64
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
931134,GRANGE RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.79
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.09
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,76.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.45
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.7
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
931134,GRANGE RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.65
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.6
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.64
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.56
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
931134,GRANGE RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.11
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.73
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.35
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,47.7
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,56.8
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.9
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.58
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
931134,GRANGE RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.89
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.07
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,53.0
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.2
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.2
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.89
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.88
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.92
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
931134,GRANGE RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.39
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.3
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.55
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.73
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
931134,GRANGE RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.73
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.2
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.7
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
931134,GRANGE RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.17
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.62
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
931134,GRANGE RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
