Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.22
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.82
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
931134,GRANGE RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.91
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.31
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,69.8
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.93
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
931134,GRANGE RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.89
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,48.3
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.28
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.86
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.17
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
931134,GRANGE RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.83
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.5
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.3
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.52
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.71
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.04
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
931134,GRANGE RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.85
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.39
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.78
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
931134,GRANGE RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.1
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.41
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
931134,GRANGE RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.73
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.43
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.7
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
931134,GRANGE RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.4
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
