Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.82
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,59.5
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.38
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
931134,GRANGE RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.56
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.57
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,36.1
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.67
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.29
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.5
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.38
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
931134,GRANGE RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.54
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,45.3
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.69
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.2
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
931134,GRANGE RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.33
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.67
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.78
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,70.2
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.7
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.07
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
931134,GRANGE RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.29
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,43.2
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.94
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.86
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,66.7
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,13.0
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.76
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
931134,GRANGE RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.05
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.79
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.36
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,55.2
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.65
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.83
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,13.0
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.84
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.1
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
931134,GRANGE RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.82
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.86
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,60.0
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.16
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.1
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,13.0
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.11
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.19
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
931134,GRANGE RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.34
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.46
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,67.7
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.5
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
