Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.33
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.95
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,64.2
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.2
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,12.9
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.18
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.87
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
931134,GRANGE RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.34
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,77.0
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,119.3
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.86
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,12.9
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.73
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,183.7
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
931134,GRANGE RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.2
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.41
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,71.8
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.7
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.56
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,64.1
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,94.19
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
931134,GRANGE RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.69
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,73.8
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.1
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.63
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,89.69
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.9
931134,GRANGE RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.34
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,48.3
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.78
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.12
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.43
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
931134,GRANGE RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.13
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.09
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.96
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
931134,GRANGE RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.08
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.73
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,46.5
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.09
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.33
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.68
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
931134,GRANGE RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.85
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.78
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,33.3
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
