Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,12.7
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.67
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
931134,GRANGE RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.89
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.4
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.07
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.18
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.9
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,12.7
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.79
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.27
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
931134,GRANGE RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.19
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.95
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.49
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,99.5
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,174.0
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,12.6
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.23
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.13
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
931134,GRANGE RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.07
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.75
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,83.5
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,12.6
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.42
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.01
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
931134,GRANGE RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,69.2
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,12.6
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.2
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.7
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
931134,GRANGE RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.21
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.53
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.93
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,78.3
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,12.6
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.63
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.94
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
931134,GRANGE RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.25
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.05
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,73.4
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,12.5
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.5
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.75
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
931134,GRANGE RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.3
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.22
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.19
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,79.6
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.6
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
