Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,12.5
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.08
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
931134,GRANGE RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.18
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,42.8
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.79
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.21
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,76.3
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.6
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,12.4
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.57
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.14
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
931134,GRANGE RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.18
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.31
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,85.4
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.1
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,12.4
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.19
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.04
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
931134,GRANGE RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.72
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.25
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,81.4
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,12.4
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.16
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.42
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
931134,GRANGE RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.58
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.49
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
931134,GRANGE RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,62.5
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.93
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
931134,GRANGE RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.77
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.95
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.53
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.44
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
931134,GRANGE RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.2
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.68
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.11
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,66.8
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,12.3
