Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.16
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
931134,GRANGE RD COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.46
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,45.1
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.82
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.22
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
931134,GRANGE RD COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.48
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,58.2
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.39
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
931134,GRANGE RD COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.65
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
931134,GRANGE RD COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.46
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.88
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.3
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,60.3
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
931134,GRANGE RD COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.22
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
931134,GRANGE RD COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.88
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,12.3
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.43
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
931134,GRANGE RD COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.67
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.72
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,12.4
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
931134,GRANGE RD COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
