Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.09
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,12.6
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
931134,GRANGE RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.79
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,30.7
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.53
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,12.7
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
931134,GRANGE RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.15
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.46
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,12.7
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
931134,GRANGE RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
931134,GRANGE RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.47
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.8
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931134,GRANGE RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.63
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,12.8
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
931134,GRANGE RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.2
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.73
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,12.9
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931134,GRANGE RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
