Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.11
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,12.9
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
931134,GRANGE RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.93
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.54
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.28
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,13.0
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
931134,GRANGE RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.87
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,13.0
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
931134,GRANGE RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.39
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
931134,GRANGE RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.14
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,13.1
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
931134,GRANGE RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.59
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,13.2
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931134,GRANGE RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.18
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,13.2
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
931134,GRANGE RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
