Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.01
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,13.3
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
931134,GRANGE RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.09
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,13.3
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931134,GRANGE RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.85
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.78
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,13.4
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.36
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
931134,GRANGE RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.83
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,13.4
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
931134,GRANGE RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.91
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,13.5
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931134,GRANGE RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.58
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.05
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,13.6
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
931134,GRANGE RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.9
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,13.6
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
931134,GRANGE RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.15
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.16
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
