Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,13.7
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
931134,GRANGE RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.71
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.22
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.49
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,13.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
931134,GRANGE RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.28
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
931134,GRANGE RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.25
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.82
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.15
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
931134,GRANGE RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
931134,GRANGE RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.97
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
931134,GRANGE RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.21
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.79
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,15.9
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931134,GRANGE RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.31
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
