Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,16.0
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
931134,GRANGE RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.81
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,16.1
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.83
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.17
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
931134,GRANGE RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.5
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.71
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,16.1
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.47
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
931134,GRANGE RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,N Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.38
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,16.2
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.13
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.22
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931134,GRANGE RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,N Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,16.2
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.9
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
931134,GRANGE RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,N Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.94
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.25
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,64.7
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,16.3
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
931134,GRANGE RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.28
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.56
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.75
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.3
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,16.3
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.14
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
931134,GRANGE RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.52
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.01
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.95
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,62.2
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,16.4
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
