Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.48
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
931134,GRANGE RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.55
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.25
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,16.4
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.48
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.42
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
931134,GRANGE RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.84
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,N Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.39
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.18
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,61.3
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,16.5
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.75
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.02
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
931134,GRANGE RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,N Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.11
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.49
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.06
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,16.5
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.9
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
931134,GRANGE RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.06
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.13
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.71
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,87.3
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.6
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.4
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,16.6
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.67
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.84
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
931134,GRANGE RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.72
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.23
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.47
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,83.6
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,16.6
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.93
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.84
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
931134,GRANGE RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.81
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.14
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.76
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,76.3
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.6
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,16.6
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.91
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.93
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.68
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
931134,GRANGE RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.07
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.8
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.75
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.85
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.49
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.88
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,71.4
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.1
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.8
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,16.6
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.12
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.84
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.61
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
931134,GRANGE RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
