Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.78
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.13
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.3
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.82
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,68.4
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,16.7
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.3
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.19
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
931134,GRANGE RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.93
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.98
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.29
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.95
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,79.5
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.9
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,16.7
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.37
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.17
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.86
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
931134,GRANGE RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.91
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.38
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.86
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.66
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,86.1
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.8
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,16.7
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,87.28
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.53
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
931134,GRANGE RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.46
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.79
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.84
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.97
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,85.0
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.1
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,16.7
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.3
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.17
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
931134,GRANGE RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.7
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.32
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,84.4
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.6
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,16.7
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.37
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.8
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.75
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
931134,GRANGE RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.76
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.76
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.03
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.3
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,93.2
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.1
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.6
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,16.7
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.96
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,81.89
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.24
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
931134,GRANGE RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.31
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.05
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,N Current (RMS),A,52.0
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.09
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.54
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.05
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.75
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,87.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.7
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.2
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,16.6
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.21
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.81
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
931134,GRANGE RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.65
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.86
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.33
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,N Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.2
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
