Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.14
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.28
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.38
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,84.3
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.6
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,16.6
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.45
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.46
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.16
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
931134,GRANGE RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.13
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.44
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,N Current (RMS),A,35.3
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,53.47
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,106.9
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,226.4
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.7
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,16.5
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.63
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,93.24
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.58
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
931134,GRANGE RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.87
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.92
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.29
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,110.8
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,211.0
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,174.4
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,16.5
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.49
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.34
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.38
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
931134,GRANGE RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.38
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.3
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,111.2
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,208.2
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,16.4
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.16
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.46
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.65
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
931134,GRANGE RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.96
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.18
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,100.2
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,197.6
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.1
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,16.3
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.41
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,88.76
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.21
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
931134,GRANGE RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.35
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.5
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.81
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.29
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.82
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,102.5
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,202.8
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,16.2
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.14
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,96.55
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.94
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
931134,GRANGE RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.99
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.88
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,54.93
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.22
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,106.4
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,231.4
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,16.1
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.48
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.35
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.96
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
931134,GRANGE RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.7
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.43
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.79
