Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,59.1
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.85
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.48
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.71
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,82.3
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,204.4
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,16.0
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.95
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.6
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.13
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.7
931134,GRANGE RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.18
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.93
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.26
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.37
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.32
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,187.0
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.1
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.53
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,15.9
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.59
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.93
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
931134,GRANGE RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.68
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.49
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.86
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.01
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,74.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.5
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,15.8
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.32
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.75
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.59
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
931134,GRANGE RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.19
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.49
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.82
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.78
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.01
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,85.1
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.3
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,205.1
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,15.7
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.46
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.17
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.31
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
931134,GRANGE RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.26
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,N Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.83
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.15
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,84.6
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.4
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,15.6
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.83
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.2
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.34
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.1
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
931134,GRANGE RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.66
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.67
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,91.4
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,193.1
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,15.5
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.77
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.43
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.46
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
931134,GRANGE RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.79
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.4
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.27
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.57
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,51.06
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.47
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,111.2
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,215.5
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.8
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,15.4
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,108.58
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.75
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.3
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
931134,GRANGE RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.37
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.33
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.23
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.76
