Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,88.1
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,191.5
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.6
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,15.4
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.83
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.26
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.12
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.7
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
931134,GRANGE RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.07
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.72
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.33
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.63
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.98
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,75.1
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.6
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.1
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,15.3
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.02
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.98
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.0
931134,GRANGE RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.8
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.81
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.28
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.7
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.5
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,15.2
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.59
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.12
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.63
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
931134,GRANGE RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.43
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.18
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,71.7
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,15.2
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.54
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.45
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.66
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
931134,GRANGE RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.73
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.45
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,71.7
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.7
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,15.1
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.04
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.53
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
931134,GRANGE RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.34
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.54
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.6
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.78
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.61
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,87.2
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.6
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.7
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,15.1
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.58
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.26
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
931134,GRANGE RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.35
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.84
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.5
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,76.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.9
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.64
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.36
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
931134,GRANGE RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.57
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.2
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.22
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,91.2
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.8
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.4
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
