Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.49
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.8
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
931134,GRANGE RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,N Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.47
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.38
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,87.1
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.3
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,14.9
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.93
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.83
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
931134,GRANGE RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.4
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.22
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,76.4
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.9
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,14.9
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.75
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
931134,GRANGE RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.25
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.66
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,78.1
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.7
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.72
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.89
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
931134,GRANGE RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.67
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.76
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,73.4
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.29
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
931134,GRANGE RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,N Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.13
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.59
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.1
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
931134,GRANGE RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,N Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.98
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
931134,GRANGE RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.55
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,N Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.24
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
