Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.66
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
931134,GRANGE RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.9
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,N Current (RMS),A,47.1
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.96
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.27
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
931134,GRANGE RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.9
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.46
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
931134,GRANGE RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.96
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,N Current (RMS),A,52.3
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.9
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.95
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
931134,GRANGE RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.34
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.23
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,N Current (RMS),A,67.8
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.9
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.99
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.5
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.91
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
931134,GRANGE RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.32
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.87
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.32
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,N Current (RMS),A,54.5
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.39
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.69
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
931134,GRANGE RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.45
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.17
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,N Current (RMS),A,43.1
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.7
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.42
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
931134,GRANGE RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.64
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.29
