Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.58
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
931134,GRANGE RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.37
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.21
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,N Current (RMS),A,57.5
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.39
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.44
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
931134,GRANGE RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.5
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,N Current (RMS),A,71.2
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.12
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.17
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.99
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
931134,GRANGE RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.53
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.21
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
931134,GRANGE RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.62
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,N Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.86
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.83
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.54
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.99
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
931134,GRANGE RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.88
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,N Current (RMS),A,44.7
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.7
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.91
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.64
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
931134,GRANGE RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.93
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.89
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,N Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.69
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
931134,GRANGE RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.31
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.98
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
931134,GRANGE RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.1
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
