Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.17
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.86
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.24
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
931134,GRANGE RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.26
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.3
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.62
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.46
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.3
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.56
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.79
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
931134,GRANGE RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.31
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.59
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,N Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.22
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.99
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
931134,GRANGE RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.8
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.93
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,N Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.4
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.62
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
931134,GRANGE RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.98
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,N Current (RMS),A,42.2
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.79
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.07
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.56
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
931134,GRANGE RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.36
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,N Current (RMS),A,45.8
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.1
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.07
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.73
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,77.3
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.64
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.98
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
931134,GRANGE RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.52
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.31
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,71.1
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.2
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
931134,GRANGE RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.35
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
