Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.09
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.31
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
931134,GRANGE RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.85
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,N Current (RMS),A,53.2
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.05
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.98
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
931134,GRANGE RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.64
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.34
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
931134,GRANGE RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.05
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,14.4
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.02
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
931134,GRANGE RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,14.4
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.38
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
931134,GRANGE RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.13
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.31
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,N Current (RMS),A,51.8
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.96
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,14.4
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.71
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
931134,GRANGE RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,14.4
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.29
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
931134,GRANGE RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
