Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.42
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.33
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.49
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
931134,GRANGE RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.94
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.79
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.99
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.69
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
931134,GRANGE RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.5
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.77
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,72.2
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.56
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931134,GRANGE RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.55
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.87
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.98
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.72
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
931134,GRANGE RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.2
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,63.6
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.5
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
931134,GRANGE RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.05
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.75
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.06
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
931134,GRANGE RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
931134,GRANGE RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.87
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,72.8
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
