Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
931134,GRANGE RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.07
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,56.7
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
931134,GRANGE RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.23
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,56.9
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
931134,GRANGE RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.1
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,N Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,14.2
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.37
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
931134,GRANGE RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.55
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,14.2
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.82
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931134,GRANGE RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.85
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.26
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
931134,GRANGE RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.79
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
931134,GRANGE RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.32
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
