Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.63
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
931134,GRANGE RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.31
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,N Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.01
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.21
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.01
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
931134,GRANGE RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.53
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.05
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.72
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.72
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
931134,GRANGE RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.06
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
931134,GRANGE RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,62.9
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.54
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
931134,GRANGE RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.5
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,N Current (RMS),A,36.1
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.18
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
931134,GRANGE RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.96
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,N Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.42
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
931134,GRANGE RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.67
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.12
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
