Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.9
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.58
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
931134,GRANGE RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.85
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.83
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.9
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.35
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
931134,GRANGE RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.68
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.19
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.05
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.06
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
931134,GRANGE RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.65
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.88
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,53.9
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
931134,GRANGE RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.15
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.99
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
931134,GRANGE RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.89
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
931134,GRANGE RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.92
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.15
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,N Current (RMS),A,31.9
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
931134,GRANGE RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.97
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.45
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,14.0
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
931134,GRANGE RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
931134,GRANGE RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
