Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.34
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
931134,GRANGE RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.66
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
931134,GRANGE RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.27
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.63
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
931134,GRANGE RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.68
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
931134,GRANGE RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.42
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.27
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
931134,GRANGE RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.65
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,14.1
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
931134,GRANGE RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.13
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,14.2
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
931134,GRANGE RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.7
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
