Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.31
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,14.2
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
931134,GRANGE RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.74
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
931134,GRANGE RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.77
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.78
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,53.2
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,14.3
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
931134,GRANGE RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.88
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.3
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.45
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,56.3
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,14.4
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
931134,GRANGE RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.63
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.33
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,55.4
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,14.4
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
931134,GRANGE RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,N Current (RMS),A,32.7
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.32
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
931134,GRANGE RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.99
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
931134,GRANGE RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.83
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.02
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
