Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,14.5
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
931134,GRANGE RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.17
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.37
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
931134,GRANGE RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.21
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
931134,GRANGE RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.33
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.18
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.21
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,14.6
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
931134,GRANGE RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.31
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
931134,GRANGE RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,N Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.68
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,14.7
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
931134,GRANGE RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.96
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.81
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
931134,GRANGE RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.73
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.98
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.28
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
