Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
931134,GRANGE RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.54
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,N Current (RMS),A,18.8
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.16
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,14.8
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.39
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931134,GRANGE RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.4
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.87
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.29
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,14.9
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.93
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
931134,GRANGE RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.31
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.21
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,14.9
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.88
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
931134,GRANGE RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.15
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.62
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
931134,GRANGE RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.4
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,55.3
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,15.0
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.23
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
931134,GRANGE RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.63
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.12
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.24
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.47
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,53.2
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,15.1
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
931134,GRANGE RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
